Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,24.5
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,24.7
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
536942,Grosmont Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
536942,Grosmont Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
