Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
536942,Grosmont Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
536942,Grosmont Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
536942,Grosmont Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
536942,Grosmont Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536942,Grosmont Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
536942,Grosmont Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
536942,Grosmont Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
536942,Grosmont Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
