Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
536942,Grosmont Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
536942,Grosmont Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
536942,Grosmont Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
536942,Grosmont Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
536942,Grosmont Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
536942,Grosmont Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
536942,Grosmont Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
536942,Grosmont Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
536942,Grosmont Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,25.5
