Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
536942,Grosmont Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
536942,Grosmont Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
