Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.5
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
