Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.1
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
