Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
