Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
