Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
