Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
