Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.7
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.0
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
