Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.7
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.9
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
