Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.0
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.1
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.3
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.4
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.5
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.6
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
