Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
536942,Grosmont Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
