Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
536942,Grosmont Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
536942,Grosmont Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
536942,Grosmont Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
536942,Grosmont Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536942,Grosmont Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
536942,Grosmont Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
536942,Grosmont Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
