Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
536942,Grosmont Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
536942,Grosmont Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
536942,Grosmont Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
536942,Grosmont Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
536942,Grosmont Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
536942,Grosmont Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536942,Grosmont Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
536942,Grosmont Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
536942,Grosmont Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
