Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
536942,Grosmont Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
536942,Grosmont Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
536942,Grosmont Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
