Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
536942,Grosmont Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
