Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
536942,Grosmont Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
536942,Grosmont Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
