Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
