Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
