Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
