Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.1
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.2
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.2
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
