Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
