Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,22.8
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
536942,Grosmont Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
