Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
536942,Grosmont Way,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,26.3
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,26.4
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
