Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,26.6
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.7
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.2
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
