Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
536942,Grosmont Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
536942,Grosmont Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
536942,Grosmont Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
536942,Grosmont Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
536942,Grosmont Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
536942,Grosmont Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
