Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
536942,Grosmont Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
536942,Grosmont Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
536942,Grosmont Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
536942,Grosmont Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
536942,Grosmont Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
536942,Grosmont Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
536942,Grosmont Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
