Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
536942,Grosmont Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
536942,Grosmont Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
536942,Grosmont Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
536942,Grosmont Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
