Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.2
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
