Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
536942,Grosmont Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
536942,Grosmont Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
