Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.1
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
536942,Grosmont Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.7
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
536942,Grosmont Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.1
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
536942,Grosmont Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
536942,Grosmont Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
