Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536942,Grosmont Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
