Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,21.2
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.1
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,20.6
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.5
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
