Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.5
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
