Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.6
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.6
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.7
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
