Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,21.1
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,21.1
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,21.2
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
