Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
