Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,26.4
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,26.5
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.7
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
