Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
