Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
536942,Grosmont Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
536942,Grosmont Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
536942,Grosmont Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
