Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
536942,Grosmont Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
536942,Grosmont Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
536942,Grosmont Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
536942,Grosmont Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
536942,Grosmont Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
536942,Grosmont Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
536942,Grosmont Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
536942,Grosmont Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.7
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
536942,Grosmont Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
536942,Grosmont Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
