Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
536942,Grosmont Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
536942,Grosmont Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
536942,Grosmont Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,27.2
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,26.6
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,26.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
