Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,26.4
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,26.3
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,26.1
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,26.0
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,25.8
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,25.2
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
