Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.1
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,23.7
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
