Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,21.2
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,20.7
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,20.6
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
