Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.2
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.1
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,20.0
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,20.0
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,20.0
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,20.0
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,20.1
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.1
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,20.1
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
