Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,20.1
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,20.2
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,20.3
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,20.4
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,20.6
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,20.7
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,20.8
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,20.9
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
