Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.0
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,21.1
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
