Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,23.3
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
