Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,25.9
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.0
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.1
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
