Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
