Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
536942,Grosmont Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
