Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
