Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
536942,Grosmont Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
536942,Grosmont Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
536942,Grosmont Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
536942,Grosmont Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
536942,Grosmont Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
536942,Grosmont Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
536942,Grosmont Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.1
