Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
536942,Grosmont Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
536942,Grosmont Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
536942,Grosmont Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536942,Grosmont Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
536942,Grosmont Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,27.7
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
