Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,26.7
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
