Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,26.6
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,26.4
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,26.2
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,26.0
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
