Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.1
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,23.7
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
