Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,22.4
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
