Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
536942,Grosmont Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,21.3
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
