Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,21.4
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,21.5
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
