Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,21.6
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,21.7
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,21.8
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,21.9
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.0
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.1
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,22.2
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,22.3
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,22.5
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,22.6
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
